"time","Ls1.i","Ls2c.i","Rfe.i","Lh.i"
0,0,0,0,0
0.0001,0.252167,0.251615,0.00052065,3.16608e-05
0.0002,1.00749,1.00633,0.00104106,0.000126677
0.0003,2.26463,2.26278,0.00156043,0.000284956
0.0004,4.02172,4.01913,0.00207827,0.00050634
0.0005,6.27642,6.27304,0.00259406,0.000790612
0.0006,9.02592,9.02167,0.00310729,0.00113749
0.0007,12.2669,12.2617,0.00361745,0.00154663
0.0008,15.9955,15.9894,0.00412404,0.00201764
0.0009,20.2075,20.2003,0.00462656,0.00255004
0.001,24.8981,24.8899,0.00512451,0.00314331
0.0011,30.0622,30.0527,0.00561741,0.00379686
0.0012,35.6939,35.6832,0.00610476,0.00451006
0.0013,41.7871,41.7752,0.00658609,0.00528219
0.0014,48.3353,48.3221,0.00706092,0.00611249
0.0015,55.3313,55.3167,0.00752878,0.00700015
0.0016,62.7676,62.7517,0.00798921,0.00794429
0.0017,70.6364,70.619,0.00844176,0.00894398
0.0018,78.9293,78.9104,0.00888597,0.00999822
0.0019,87.6374,87.6169,0.00932142,0.011106
0.002,96.7516,96.7296,0.00974767,0.0122662
0.0021,106.262,106.239,0.0101643,0.0134777
0.0022,116.159,116.134,0.0105709,0.0147392
0.0023,126.433,126.406,0.0109671,0.0160496
0.0024,137.072,137.043,0.0113524,0.0174076
0.0025,148.065,148.034,0.0117265,0.0188117
0.0026,159.401,159.368,0.0120891,0.0202607
0.0027,171.068,171.034,0.0124397,0.0217531
0.0028,183.054,183.018,0.0127781,0.0232874
0.0029,195.347,195.309,0.0131038,0.0248621
0.003,207.933,207.893,0.0134166,0.0264756
0.0031,220.8,220.759,0.0137162,0.0281264
0.0032,233.935,233.892,0.0140023,0.0298128
0.0033,247.325,247.279,0.0142745,0.0315332
0.0034,260.954,260.906,0.0145326,0.0332859
0.0035,274.809,274.759,0.0147764,0.0350691
0.0036,288.877,288.825,0.0150056,0.0368811
0.0037,303.141,303.088,0.01522,0.0387201
0.0038,317.589,317.533,0.0154194,0.0405842
0.0039,332.205,332.147,0.0156035,0.0424717
0.004,346.973,346.913,0.0157723,0.0443807
0.0041,361.88,361.817,0.0159255,0.0463092
0.0042,376.909,376.844,0.016063,0.0482555
0.0043,392.044,391.978,0.0161846,0.0502175
0.0044,407.272,407.204,0.0162903,0.0521933
0.0045,422.576,422.505,0.0163798,0.054181
0.0046,437.939,437.867,0.0164532,0.0561786
0.0047,453.348,453.273,0.0165104,0.0581842
0.0048,468.785,468.708,0.0165513,0.0601957
0.0049,484.235,484.156,0.0165758,0.0622112
0.005,499.682,499.601,0.016584,0.0642287
0.0051,515.111,515.028,0.0165759,0.0662462
0.0052,530.505,530.42,0.0165514,0.0682617
0.0053,545.849,545.762,0.0165105,0.0702733
0.0054,561.127,561.038,0.0164534,0.0722788
0.0055,576.323,576.232,0.0163799,0.0742765
0.0056,591.422,591.33,0.0162904,0.0762642
0.0057,606.409,606.314,0.0161847,0.07824
0.0058,621.267,621.171,0.0160631,0.080202
0.0059,635.982,635.884,0.0159256,0.0821483
0.006,650.539,650.439,0.0157724,0.0840768
0.0061,664.923,664.821,0.0156036,0.0859858
0.0062,679.118,679.015,0.0154195,0.0878733
0.0063,693.111,693.006,0.0152201,0.0897374
0.0064,706.887,706.781,0.0150057,0.0915764
0.0065,720.432,720.324,0.0147766,0.0933884
0.0066,733.732,733.622,0.0145328,0.0951717
0.0067,746.773,746.662,0.0142747,0.0969243
0.0068,759.542,759.429,0.0140026,0.0986448
0.0069,772.025,771.911,0.0137166,0.100331
0.007,784.211,784.095,0.013417,0.101982
0.0071,796.085,795.968,0.0131042,0.103596
0.0072,807.637,807.519,0.0127784,0.10517
0.0073,818.853,818.734,0.01244,0.106705
0.0074,829.722,829.602,0.0120894,0.108197
0.0075,840.234,840.113,0.0117268,0.109646
0.0076,850.377,850.255,0.0113527,0.11105
0.0077,860.141,860.017,0.0109674,0.112408
0.0078,869.514,869.39,0.0105712,0.113719
0.0079,878.489,878.363,0.0101646,0.11498
0.008,887.054,886.928,0.00974802,0.116192
0.0081,895.202,895.075,0.00932181,0.117352
0.0082,902.923,902.796,0.0088864,0.11846
0.0083,910.21,910.082,0.00844221,0.119514
0.0084,917.054,916.925,0.00798968,0.120514
0.0085,923.448,923.319,0.00752925,0.121458
0.0086,929.386,929.257,0.00706137,0.122346
0.0087,934.862,934.732,0.00658653,0.123176
0.0088,939.868,939.738,0.00610518,0.123948
0.0089,944.399,944.269,0.00561782,0.124661
0.009,948.452,948.321,0.00512492,0.125315
0.0091,952.02,951.89,0.00462696,0.125908
0.0092,955.101,954.97,0.00412444,0.126441
0.0093,957.689,957.559,0.00361786,0.126912
0.0094,959.783,959.653,0.00310773,0.127321
0.0095,961.38,961.25,0.00259454,0.127668
0.0096,962.477,962.347,0.00207878,0.127952
0.0097,963.074,962.944,0.00156096,0.128174
0.0098,963.167,963.038,0.00104158,0.128332
0.0099,962.759,962.63,0.000521143,0.128427
0.01,961.847,961.718,2.07996e-07,0.128459
0.0101,960.432,960.304,-0.000520733,0.128427
0.0102,958.516,958.389,-0.00104116,0.128332
0.0103,956.1,955.973,-0.00156056,0.128174
0.0104,953.184,953.059,-0.00207842,0.127953
0.0105,949.773,949.648,-0.00259421,0.127668
0.0106,945.868,945.744,-0.00310743,0.127321
0.0107,941.473,941.35,-0.00361755,0.126912
0.0108,936.592,936.47,-0.00412408,0.126441
0.0109,931.229,931.108,-0.00462657,0.125909
0.011,925.389,925.269,-0.0051245,0.125316
0.0111,919.077,918.957,-0.0056174,0.124662
0.0112,912.298,912.18,-0.00610478,0.123949
0.0113,905.059,904.943,-0.00658613,0.123177
0.0114,897.367,897.252,-0.00706099,0.122346
0.0115,889.228,889.114,-0.00752889,0.121459
0.0116,880.65,880.538,-0.00798937,0.120515
0.0117,871.641,871.53,-0.00844195,0.119515
0.0118,862.21,862.1,-0.00888618,0.118461
0.0119,852.365,852.257,-0.00932161,0.117353
0.012,842.115,842.008,-0.00974777,0.116193
0.0121,831.469,831.365,-0.0101643,0.114981
0.0122,820.439,820.336,-0.0105709,0.11372
0.0123,809.034,808.932,-0.010967,0.112409
0.0124,797.265,797.165,-0.0113524,0.111051
0.0125,785.143,785.045,-0.0117265,0.109647
0.0126,772.679,772.583,-0.0120891,0.108198
0.0127,759.886,759.791,-0.0124398,0.106706
0.0128,746.775,746.682,-0.0127782,0.105171
0.0129,733.358,733.268,-0.013104,0.103597
0.013,719.649,719.561,-0.0134169,0.101983
0.0131,705.661,705.575,-0.0137165,0.100332
0.0132,691.407,691.322,-0.0140025,0.0986458
0.0133,676.9,676.817,-0.0142746,0.0969254
0.0134,662.154,662.073,-0.0145327,0.0951727
0.0135,647.183,647.104,-0.0147764,0.0933895
0.0136,632.001,631.925,-0.0150055,0.0915775
0.0137,616.624,616.549,-0.0152199,0.0897385
0.0138,601.065,600.992,-0.0154193,0.0878744
0.0139,585.339,585.269,-0.0156034,0.0859869
0.014,569.462,569.393,-0.0157723,0.0840779
0.0141,553.448,553.382,-0.0159256,0.0821494
0.0142,537.313,537.249,-0.0160632,0.0802031
0.0143,521.072,521.01,-0.016185,0.0782411
0.0144,504.741,504.681,-0.0162907,0.0762653
0.0145,488.336,488.278,-0.0163802,0.0742776
0.0146,471.871,471.816,-0.0164535,0.07228
0.0147,455.364,455.31,-0.0165105,0.0702744
0.0148,438.829,438.777,-0.0165513,0.0682629
0.0149,422.282,422.232,-0.0165758,0.0662473
0.015,405.739,405.691,-0.0165839,0.0642298
0.0151,389.216,389.171,-0.0165756,0.0622123
0.0152,372.73,372.686,-0.0165511,0.0601968
0.0153,356.294,356.253,-0.0165103,0.0581853
0.0154,339.926,339.887,-0.0164535,0.0561797
0.0155,323.641,323.603,-0.0163803,0.0541821
0.0156,307.455,307.419,-0.016291,0.0521943
0.0157,291.382,291.348,-0.0161857,0.0502185
0.0158,275.439,275.406,-0.0160643,0.0482565
0.0159,259.64,259.609,-0.0159271,0.0463102
0.016,244.001,243.972,-0.0157739,0.0443816
0.0161,228.536,228.509,-0.0156049,0.0424727
0.0162,213.261,213.236,-0.0154201,0.0405851
0.0163,198.189,198.166,-0.0152199,0.038721
0.0164,183.336,183.314,-0.0150047,0.036882
0.0165,168.716,168.695,-0.0147746,0.0350699
0.0166,154.341,154.322,-0.0145302,0.0332867
0.0167,140.227,140.21,-0.0142716,0.031534
0.0168,126.386,126.37,-0.0139992,0.0298136
0.0169,112.832,112.818,-0.0137135,0.0281271
0.017,99.5775,99.5645,-0.0134152,0.0264762
0.0171,86.635,86.6232,-0.0131045,0.0248627
0.0172,74.0168,74.0063,-0.0127796,0.0232879
0.0173,61.735,61.7257,-0.0124413,0.0217536
0.0174,49.8011,49.7929,-0.0120894,0.0202612
0.0175,38.2265,38.2194,-0.0117264,0.0188121
0.0176,27.022,27.0159,-0.0113524,0.0174079
0.0177,16.1982,16.1931,-0.0109675,0.0160499
0.0178,5.76536,5.76119,-0.0105714,0.0147395
0.0179,-4.26672,-4.27004,-0.0101648,0.0134779
0.018,-13.8887,-13.8912,-0.00974818,0.0122663
0.0181,-23.0914,-23.0932,-0.0093218,0.0111061
0.0182,-31.8665,-31.8676,-0.00888629,0.00999826
0.0183,-40.2056,-40.2061,-0.0084422,0.00894396
0.0184,-48.1011,-48.1011,-0.00798975,0.00794422
0.0185,-55.5456,-55.5451,-0.00752934,0.00700002
0.0186,-62.5324,-62.5314,-0.00706143,0.0061123
0.0187,-69.0549,-69.0536,-0.00658638,0.00528194
0.0188,-75.1072,-75.1056,-0.00610487,0.00450975
0.0189,-80.6839,-80.6821,-0.00561759,0.00379649
0.019,-85.7799,-85.7779,-0.00512496,0.00314287
0.0191,-90.3907,-90.3886,-0.0046275,0.00254954
0.0192,-94.5122,-94.5101,-0.00412537,0.00201708
0.0193,-98.1408,-98.1387,-0.00361851,0.00154601
0.0194,-101.273,-101.271,-0.00310758,0.00113681
0.0195,-103.907,-103.906,-0.00259345,0.000789865
0.0196,-106.041,-106.039,-0.00207713,0.00050553
0.0197,-107.672,-107.671,-0.00156019,0.000284081
0.0198,-108.8,-108.799,-0.0010429,0.000125738
0.0199,-109.423,-109.423,-0.000524102,3.06571e-05
0.02,-109.542,-109.542,-3.38128e-06,-1.06697e-06
0.0201,-109.158,-109.158,0.000520009,3.05943e-05
0.0202,-108.27,-108.271,0.00104488,0.00012561
0.0203,-106.881,-106.883,0.00156457,0.000283887
0.0204,-104.992,-104.995,0.00207676,0.000505271
0.0205,-102.606,-102.609,0.00258552,0.000789542
0.0206,-99.7246,-99.7288,0.00309223,0.00113642
0.0207,-96.3522,-96.3574,0.00360496,0.00154556
0.0208,-92.4923,-92.4985,0.0041285,0.00201657
0.0209,-88.1492,-88.1564,0.00464715,0.00254897
0.021,-83.3276,-83.3359,0.00515287,0.00314224
0.0211,-78.0328,-78.0422,0.00563542,0.00379579
0.0212,-72.2705,-72.2811,0.00608196,0.00450899
0.0213,-66.0468,-66.0586,0.00653167,0.00528113
0.0214,-59.3683,-59.3814,0.00700799,0.00611143
0.0215,-52.2421,-52.2566,0.00749578,0.00699909
0.0216,-44.6757,-44.6917,0.00800797,0.00794323
0.0217,-36.6771,-36.6945,0.00848982,0.00894291
0.0218,-28.2546,-28.2735,0.00888939,0.00999716
0.0219,-19.417,-19.4374,0.00931153,0.0111049
0.022,-10.1734,-10.1954,0.00974909,0.0122651
0.0221,-0.533525,-0.557166,0.0101645,0.0134766
0.0222,9.49273,9.46742,0.0105701,0.0147381
0.0223,19.895,19.868,0.0109649,0.0160485
0.0224,30.6625,30.6337,0.0113518,0.0174065
0.0225,41.7842,41.7536,0.0117301,0.0188107
0.0226,53.2486,53.2162,0.0120895,0.0202596
0.0227,65.044,65.0098,0.0124337,0.021752
0.0228,77.1582,77.1221,0.0127789,0.0232863
0.0229,89.5789,89.5409,0.0131133,0.024861
0.023,102.293,102.253,0.0134155,0.0264745
0.0231,115.288,115.246,0.0136982,0.0281253
0.0232,128.551,128.507,0.0140032,0.0298118
0.0233,142.067,142.021,0.0143094,0.0315322
0.0234,155.824,155.776,0.0145234,0.0332848
0.0235,169.806,169.756,0.01472,0.035068
0.0236,184,183.948,0.0150315,0.03688
0.0237,198.392,198.338,0.0153043,0.038719
0.0238,212.966,212.91,0.0153875,0.0405831
0.0239,227.708,227.65,0.0154237,0.0424706
0.024,242.603,242.543,0.0157785,0.0443796
0.0241,257.635,257.573,0.0159901,0.0463081
0.0242,272.79,272.726,0.0160282,0.0482544
0.0243,288.052,287.986,0.0161201,0.0502163
0.0244,303.405,303.337,0.0163282,0.0521922
0.0245,318.834,318.764,0.016439,0.0541799
0.0246,334.323,334.251,0.0164224,0.0561775
0.0247,349.857,349.782,0.0164411,0.0581831
0.0248,365.419,365.342,0.0166002,0.0601946
0.0249,380.994,380.915,0.0166352,0.0622101
0.025,396.566,396.485,0.0165646,0.0642276
0.0251,412.119,412.036,0.0165135,0.0662451
0.0252,427.638,427.553,0.0165476,0.0682606
0.0253,443.106,443.019,0.0165206,0.0702721
0.0254,458.508,458.419,0.0164578,0.0722777
0.0255,473.829,473.738,0.016381,0.0742753
0.0256,489.052,488.959,0.0162819,0.0762631
0.0257,504.162,504.068,0.0161739,0.0782389
0.0258,519.144,519.048,0.0160587,0.0802009
0.0259,533.983,533.885,0.0159248,0.0821472
0.026,548.664,548.564,0.0157734,0.0840758
0.0261,563.171,563.069,0.0156049,0.0859848
0.0262,577.489,577.386,0.0154192,0.0878723
0.0263,591.605,591.501,0.0152197,0.0897365
0.0264,605.504,605.398,0.0150056,0.0915755
0.0265,619.172,619.064,0.0147768,0.0933875
0.0266,632.594,632.485,0.014533,0.0951708
0.0267,645.758,645.647,0.0142747,0.0969235
0.0268,658.649,658.537,0.0140024,0.0986439
0.0269,671.255,671.141,0.0137164,0.10033
0.027,683.562,683.447,0.0134169,0.101981
0.0271,695.559,695.442,0.0131041,0.103595
0.0272,707.232,707.114,0.0127784,0.10517
0.0273,718.57,718.451,0.01244,0.106704
0.0274,729.561,729.441,0.0120894,0.108196
0.0275,740.194,740.073,0.0117269,0.109645
0.0276,750.458,750.336,0.0113527,0.11105
0.0277,760.342,760.219,0.0109674,0.112408
0.0278,769.837,769.712,0.0105712,0.113718
0.0279,778.932,778.806,0.0101647,0.11498
0.028,787.618,787.492,0.00974805,0.116191
0.0281,795.885,795.759,0.00932183,0.117351
0.0282,803.727,803.599,0.00888639,0.118459
0.0283,811.133,811.005,0.00844216,0.119514
0.0284,818.097,817.969,0.0079896,0.120513
0.0285,824.611,824.482,0.00752915,0.121457
0.0286,830.669,830.539,0.00706129,0.122345
0.0287,836.263,836.133,0.00658651,0.123176
0.0288,841.388,841.258,0.00610522,0.123948
0.0289,846.039,845.909,0.00561789,0.124661
0.029,850.211,850.08,0.00512499,0.125315
0.0291,853.898,853.767,0.00462702,0.125908
0.0292,857.097,856.966,0.00412446,0.12644
0.0293,859.804,859.673,0.00361784,0.126912
0.0294,862.016,861.886,0.00310769,0.127321
0.0295,863.731,863.601,0.0025945,0.127668
0.0296,864.946,864.816,0.00207874,0.127952
0.0297,865.66,865.531,0.00156094,0.128173
0.0298,865.872,865.743,0.00104158,0.128332
0.0299,865.581,865.452,0.000521137,0.128427
0.03,864.787,864.658,1.66542e-07,0.128459
0.0301,863.489,863.362,-0.000520773,0.128427
0.0302,861.69,861.563,-0.00104114,0.128332
0.0303,859.391,859.264,-0.00156047,0.128174
0.0304,856.592,856.467,-0.00207823,0.127952
0.0305,853.298,853.173,-0.00259393,0.127668
0.0306,849.51,849.385,-0.00310713,0.127321
0.0307,845.231,845.108,-0.00361738,0.126912
0.0308,840.466,840.344,-0.00412416,0.126441
0.0309,835.219,835.098,-0.00462678,0.125908
0.031,829.495,829.375,-0.00512471,0.125315
0.0311,823.299,823.18,-0.00561733,0.124662
0.0312,816.636,816.518,-0.00610455,0.123948
0.0313,809.512,809.396,-0.00658589,0.123176
0.0314,801.936,801.82,-0.00706099,0.122346
0.0315,793.912,793.798,-0.0075293,0.121458
0.0316,785.45,785.337,-0.00798985,0.120514
0.0317,776.556,776.445,-0.00844222,0.119514
0.0318,767.239,767.13,-0.00888573,0.11846
0.0319,757.509,757.401,-0.00932078,0.117352
0.032,747.373,747.267,-0.00974698,0.116192
0.0321,736.842,736.738,-0.0101642,0.114981
0.0322,725.927,725.823,-0.0105718,0.113719
0.0323,714.636,714.534,-0.0109683,0.112409
0.0324,702.98,702.881,-0.0113533,0.111051
0.0325,690.972,690.874,-0.0117259,0.109647
0.0326,678.622,678.526,-0.0120876,0.108198
0.0327,665.943,665.848,-0.0124382,0.106705
0.0328,652.945,652.853,-0.0127778,0.105171
0.0329,639.642,639.552,-0.0131058,0.103596
0.033,626.047,625.958,-0.0134193,0.101983
0.0331,612.172,612.085,-0.0137182,0.100332
0.0332,598.03,597.945,-0.0140009,0.0986453
0.0333,583.636,583.553,-0.0142711,0.0969249
0.0334,569.002,568.922,-0.014529,0.0951723
0.0335,554.144,554.065,-0.0147755,0.093389
0.0336,539.075,538.998,-0.0150098,0.0915771
0.0337,523.81,523.735,-0.0152257,0.0897381
0.0338,508.363,508.29,-0.0154236,0.0878739
0.0339,492.749,492.679,-0.0156007,0.0859864
0.034,476.984,476.916,-0.0157649,0.0840775
0.0341,461.082,461.016,-0.0159175,0.0821489
0.0342,445.059,444.994,-0.0160607,0.0802027
0.0343,428.929,428.867,-0.0161936,0.0782407
0.0344,412.71,412.65,-0.0163026,0.0762648
0.0345,396.416,396.358,-0.0163893,0.0742771
0.0346,380.062,380.006,-0.0164473,0.0722795
0.0347,363.665,363.612,-0.0164941,0.0702739
0.0348,347.241,347.189,-0.0165337,0.0682624
0.0349,330.805,330.755,-0.0165703,0.0662469
0.035,314.373,314.325,-0.0166035,0.0642294
0.0351,297.96,297.915,-0.0166029,0.0622119
0.0352,281.584,281.54,-0.0165723,0.0601963
0.0353,265.259,265.217,-0.0164982,0.0581848
0.0354,249.001,248.961,-0.0164176,0.0561792
0.0355,232.826,232.788,-0.0163408,0.0541816
0.0356,216.749,216.713,-0.0162772,0.0521939
0.0357,200.786,200.752,-0.016227,0.050218
0.0358,184.952,184.92,-0.0161224,0.048256
0.0359,169.262,169.232,-0.0159722,0.0463098
0.036,153.732,153.704,-0.0157473,0.0443812
0.0361,138.377,138.35,-0.0155254,0.0424722
0.0362,123.211,123.185,-0.0153331,0.0405847
0.0363,108.248,108.225,-0.0151894,0.0387205
0.0364,93.5036,93.4818,-0.0150955,0.0368815
0.0365,78.9915,78.9713,-0.0148897,0.0350695
0.0366,64.7256,64.7069,-0.0145887,0.0332863
0.0367,50.7197,50.7024,-0.0142557,0.0315335
0.0368,36.987,36.9712,-0.0139583,0.0298131
0.0369,23.5409,23.5265,-0.0136847,0.0281266
0.037,10.3941,10.3811,-0.0134072,0.0264758
0.0371,-2.44065,-2.4524,-0.0131042,0.0248622
0.0372,-14.9512,-14.9617,-0.0127785,0.0232875
0.0373,-27.1255,-27.1348,-0.0124401,0.0217531
0.0374,-38.952,-38.9602,-0.0120895,0.0202607
0.0375,-50.4194,-50.4265,-0.0117269,0.0188117
0.0376,-61.5168,-61.5229,-0.0113528,0.0174075
0.0377,-72.2335,-72.2386,-0.0109675,0.0160495
0.0378,-82.5595,-82.5636,-0.0105713,0.014739
0.0379,-92.4848,-92.4881,-0.0101647,0.0134774
0.038,-102,-102.003,-0.00974811,0.0122659
0.0381,-111.096,-111.098,-0.00932188,0.0111056
0.0382,-119.765,-119.766,-0.00888644,0.0099978
0.0383,-127.998,-127.999,-0.00844223,0.00894349
0.0384,-135.788,-135.787,-0.00798969,0.00794375
0.0385,-143.126,-143.126,-0.00752927,0.00699954
0.0386,-150.007,-150.006,-0.00706141,0.00611182
0.0387,-156.424,-156.423,-0.00658659,0.00528145
0.0388,-162.371,-162.369,-0.00610527,0.00450926
0.0389,-167.842,-167.84,-0.00561792,0.003796
0.039,-172.833,-172.831,-0.00512503,0.00314238
0.0391,-177.338,-177.336,-0.00462708,0.00254904
0.0392,-181.355,-181.353,-0.00412456,0.00201657
0.0393,-184.878,-184.876,-0.00361797,0.0015455
0.0394,-187.906,-187.904,-0.00310782,0.00113629
0.0395,-190.436,-190.434,-0.00259459,0.000789349
0.0396,-192.464,-192.463,-0.00207881,0.000505011
0.0397,-193.991,-193.99,-0.00156097,0.000283561
0.0398,-195.014,-195.013,-0.00104159,0.000125217
0.0399,-195.534,-195.533,-0.000521188,3.0135e-05
0.04,-195.549,-195.549,-2.70033e-07,-1.59054e-06
0.0401,-195.06,-195.061,0.000520649,3.00716e-05
0.0402,-194.069,-194.07,0.00104106,0.00012509
0.0403,-192.576,-192.578,0.00156043,0.00028337
0.0404,-190.584,-190.586,0.00207827,0.000504756
0.0405,-188.094,-188.097,0.00259406,0.000789029
0.0406,-185.109,-185.114,0.00310728,0.00113591
0.0407,-181.634,-181.639,0.00361745,0.00154505
0.0408,-177.671,-177.677,0.00412404,0.00201606
0.0409,-173.225,-173.232,0.00462656,0.00254845
0.041,-168.3,-168.309,0.00512451,0.00314172
0.0411,-162.903,-162.912,0.0056174,0.00379528
0.0412,-157.038,-157.049,0.00610476,0.00450847
0.0413,-150.712,-150.724,0.0065861,0.0052806
0.0414,-143.931,-143.944,0.00706092,0.00611091
0.0415,-136.703,-136.717,0.00752877,0.00699857
0.0416,-129.034,-129.05,0.0079892,0.00794271
0.0417,-120.934,-120.951,0.00844176,0.00894239
0.0418,-112.409,-112.428,0.00888599,0.00999664
0.0419,-103.47,-103.491,0.00932143,0.0111044
0.042,-94.125,-94.147,0.00974765,0.0122646
0.0421,-84.3837,-84.4073,0.0101643,0.0134761
0.0422,-74.2561,-74.2814,0.0105709,0.0147376
0.0423,-63.7526,-63.7796,0.0109671,0.016048
0.0424,-52.884,-52.9128,0.0113524,0.017406
0.0425,-41.6614,-41.6919,0.0117265,0.0188101
0.0426,-30.0961,-30.1285,0.012089,0.0202591
0.0427,-18.2,-18.2342,0.0124397,0.0217515
0.0428,-5.98519,-6.02125,0.0127782,0.0232858
0.0429,6.53594,6.49798,0.0131039,0.0248605
0.043,19.3507,19.3108,0.0134166,0.026474
0.0431,32.446,32.4041,0.0137161,0.0281248
0.0432,45.8086,45.7648,0.0140021,0.0298113
0.0433,59.4249,59.3791,0.0142744,0.0315317
0.0434,73.2812,73.2334,0.0145327,0.0332843
0.0435,87.3634,87.3136,0.0147766,0.0350675
0.0436,101.657,101.605,0.0150057,0.0368795
0.0437,116.148,116.094,0.0152199,0.0387185
0.0438,130.822,130.766,0.0154189,0.0405826
0.0439,145.663,145.605,0.0156027,0.0424701
0.044,160.657,160.597,0.0157716,0.0443791
0.0441,175.789,175.726,0.0159255,0.0463076
0.0442,191.042,190.978,0.0160634,0.0482538
0.0443,206.403,206.337,0.0161852,0.0502158
0.0444,221.855,221.786,0.0162906,0.0521917
0.0445,237.382,237.312,0.0163803,0.0541794
0.0446,252.97,252.897,0.0164542,0.056177
0.0447,268.602,268.527,0.0165123,0.0581825
0.0448,284.262,284.186,0.0165532,0.0601941
0.0449,299.935,299.857,0.0165767,0.0622096
0.045,315.605,315.524,0.0165822,0.0642271
0.0451,331.256,331.173,0.0165733,0.0662446
0.0452,346.873,346.788,0.0165502,0.0682601
0.0453,362.438,362.351,0.0165149,0.0702716
0.0454,377.938,377.849,0.016459,0.0722772
0.0455,393.355,393.265,0.0163821,0.0742748
0.0456,408.676,408.583,0.0162796,0.0762625
0.0457,423.883,423.789,0.0161709,0.0782383
0.0458,438.962,438.866,0.016057,0.0802003
0.0459,453.898,453.8,0.0159489,0.0821466
0.046,468.675,468.575,0.0158046,0.0840751
0.0461,483.278,483.176,0.0156196,0.0859841
0.0462,497.693,497.59,0.0153702,0.0878716
0.0463,511.905,511.8,0.0151467,0.0897358
0.0464,525.9,525.794,0.0149668,0.0915748
0.0465,539.664,539.556,0.0148825,0.0933868
0.0466,553.183,553.073,0.0147023,0.09517
0.0467,566.442,566.331,0.014371,0.0969227
0.0468,579.429,579.316,0.0137766,0.0986431
0.0469,592.13,592.016,0.0132498,0.10033
0.047,604.533,604.418,0.0129005,0.10198
0.0471,616.625,616.508,0.0129018,0.103594
0.0472,628.393,628.275,0.0128583,0.105169
0.0473,639.826,639.707,0.0126351,0.106703
0.0474,650.912,650.792,0.0121273,0.108195
0.0475,661.64,661.519,0.0117843,0.109644
0.0476,671.999,671.876,0.0115307,0.111049
0.0477,681.978,681.854,0.0113726,0.112407
0.0478,691.567,691.443,0.010927,0.113717
0.0479,700.757,700.631,0.0101304,0.114979
0.048,709.537,709.411,0.0092088,0.11619
0.0481,717.899,717.773,0.00864953,0.117351
0.0482,725.835,725.707,0.00873004,0.118458
0.0483,733.335,733.207,0.00867882,0.119513
0.0484,740.393,740.265,0.00827686,0.120512
0.0485,747.001,746.872,0.00749052,0.121457
0.0486,753.152,753.023,0.00695199,0.122344
0.0487,758.84,758.711,0.00658626,0.123175
0.0488,764.059,763.929,0.00614192,0.123947
0.0489,768.803,768.673,0.00569915,0.12466
0.049,773.068,772.937,0.00523066,0.125314
0.0491,776.848,776.718,0.00465998,0.125907
0.0492,780.14,780.01,0.00405874,0.126439
0.0493,782.94,782.81,0.00353608,0.12691
0.0494,785.246,785.115,0.00309195,0.12732
0.0495,787.053,786.923,0.00262448,0.127667
0.0496,788.361,788.231,0.00213316,0.127951
0.0497,789.168,789.038,0.00161704,0.128172
0.0498,789.472,789.342,0.00101815,0.128331
0.0499,789.273,789.144,0.000447312,0.128426
0.05,788.571,788.442,-3.21333e-05,0.128457
0.0501,787.366,787.238,-0.000510112,0.128426
0.0502,785.659,785.531,-0.00100252,0.128331
0.0503,783.451,783.324,-0.00151288,0.128172
0.0504,780.744,780.618,-0.00205417,0.127951
0.0505,777.541,777.416,-0.0026335,0.127667
0.0506,773.845,773.72,-0.00316855,0.12732
0.0507,769.658,769.534,-0.00362518,0.126911
0.0508,764.984,764.862,-0.00409823,0.12644
0.0509,759.828,759.707,-0.00459636,0.125907
0.051,754.195,754.075,-0.00509263,0.125314
0.0511,748.09,747.971,-0.0056232,0.12466
0.0512,741.518,741.4,-0.00614933,0.123947
0.0513,734.485,734.369,-0.00662262,0.123175
0.0514,726.999,726.884,-0.0070527,0.122345
0.0515,719.066,718.952,-0.00749837,0.121457
0.0516,710.694,710.582,-0.007964,0.120513
0.0517,701.891,701.78,-0.00842716,0.119513
0.0518,692.665,692.555,-0.00890669,0.118459
0.0519,683.024,682.916,-0.00936135,0.117351
0.052,672.979,672.872,-0.00975364,0.116191
0.0521,662.538,662.433,-0.0101455,0.11498
0.0522,651.712,651.609,-0.0105473,0.113718
0.0523,640.51,640.409,-0.0109506,0.112408
0.0524,628.945,628.845,-0.0113528,0.11105
0.0525,617.026,616.928,-0.0117516,0.109645
0.0526,604.766,604.67,-0.0121172,0.108196
0.0527,592.175,592.081,-0.0124351,0.106704
0.0528,579.267,579.174,-0.0127555,0.10517
0.0529,566.053,565.963,-0.01309,0.103595
0.053,552.546,552.458,-0.0134098,0.101982
0.0531,538.76,538.673,-0.0137264,0.100331
0.0532,524.707,524.623,-0.014026,0.0986443
0.0533,510.402,510.319,-0.0142868,0.0969239
0.0534,495.857,495.776,-0.0145206,0.0951712
0.0535,481.087,481.008,-0.0147567,0.093388
0.0536,466.106,466.029,-0.0149972,0.091576
0.0537,450.929,450.854,-0.0152213,0.089737
0.0538,435.57,435.498,-0.0154329,0.0878729
0.0539,420.044,419.974,-0.0156218,0.0859854
0.054,404.367,404.299,-0.0157706,0.0840764
0.0541,388.553,388.487,-0.0159103,0.0821478
0.0542,372.617,372.553,-0.0160521,0.0802016
0.0543,356.575,356.513,-0.016182,0.0782396
0.0544,340.443,340.383,-0.0162964,0.0762638
0.0545,324.236,324.178,-0.0163931,0.0742761
0.0546,307.97,307.914,-0.0164636,0.0722784
0.0547,291.66,291.607,-0.0165037,0.0702729
0.0548,275.323,275.271,-0.0165369,0.0682613
0.0549,258.974,258.924,-0.0165713,0.0662458
0.055,242.629,242.581,-0.0165862,0.0642283
0.0551,226.303,226.257,-0.016583,0.0622108
0.0552,210.013,209.969,-0.0165619,0.0601953
0.0553,193.774,193.733,-0.0165125,0.0581837
0.0554,177.603,177.563,-0.016444,0.0561782
0.0555,161.514,161.476,-0.0163698,0.0541805
0.0556,145.523,145.487,-0.0162895,0.0521928
0.0557,129.646,129.612,-0.0161896,0.050217
0.0558,113.898,113.866,-0.0160702,0.0482549
0.0559,98.2948,98.2644,-0.0159323,0.0463087
0.056,82.8506,82.822,-0.0157691,0.0443801
0.0561,67.5808,67.5539,-0.0155942,0.0424711
0.0562,52.5,52.4748,-0.0154162,0.0405836
0.0563,37.6229,37.5994,-0.0152223,0.0387195
0.0564,22.9638,22.942,-0.0150111,0.0368804
0.0565,8.53695,8.51666,-0.0147824,0.0350684
0.0566,-5.6438,-5.66255,-0.0145353,0.0332852
0.0567,-19.5647,-19.582,-0.0142695,0.0315325
0.0568,-33.2124,-33.2283,-0.0139949,0.029812
0.0569,-46.5737,-46.5881,-0.013716,0.0281256
0.057,-59.6358,-59.6488,-0.0134208,0.0264747
0.0571,-72.3859,-72.3977,-0.013108,0.0248611
0.0572,-84.8119,-84.8224,-0.0127821,0.0232864
0.0573,-96.9018,-96.9111,-0.0124389,0.0217521
0.0574,-108.644,-108.652,-0.0120837,0.0202596
0.0575,-120.027,-120.034,-0.0117226,0.0188106
0.0576,-131.04,-131.046,-0.0113543,0.0174064
0.0577,-141.673,-141.678,-0.0109716,0.0160484
0.0578,-151.915,-151.919,-0.0105743,0.014738
0.0579,-161.757,-161.76,-0.0101661,0.0134764
0.058,-171.188,-171.191,-0.0097453,0.0122648
0.0581,-180.201,-180.203,-0.00931689,0.0111046
0.0582,-188.786,-188.787,-0.00888594,0.00999676
0.0583,-196.936,-196.936,-0.00844495,0.00894246
0.0584,-204.642,-204.642,-0.00799267,0.00794271
0.0585,-211.897,-211.897,-0.00753109,0.00699852
0.0586,-218.695,-218.694,-0.00706103,0.0061108
0.0587,-225.029,-225.027,-0.00658335,0.00528043
0.0588,-230.892,-230.891,-0.0061019,0.00450824
0.0589,-236.281,-236.279,-0.00561877,0.00379499
0.059,-241.189,-241.187,-0.00512809,0.00314137
0.0591,-245.612,-245.61,-0.00462874,0.00254804
0.0592,-249.546,-249.544,-0.00412515,0.00201558
0.0593,-252.987,-252.985,-0.00361655,0.00154451
0.0594,-255.933,-255.931,-0.00310486,0.0011353
0.0595,-258.38,-258.378,-0.00259328,0.00078836
0.0596,-260.326,-260.325,-0.00208053,0.000504025
0.0597,-261.771,-261.77,-0.00156351,0.000282576
0.0598,-262.712,-262.711,-0.00104251,0.000124233
0.0599,-263.15,-263.149,-0.000520808,2.91514e-05
0.06,-263.083,-263.083,1.46906e-06,-2.57436e-06
0.0601,-262.513,-262.514,0.000522831,2.90872e-05
0.0602,-261.44,-261.442,0.00104068,0.000124104
0.0603,-259.866,-259.868,0.00155838,0.000282384
0.0604,-257.792,-257.795,0.00207699,0.000503769
0.0605,-255.221,-255.225,0.00259389,0.000788041
0.0606,-252.156,-252.16,0.00310818,0.00113492
0.0607,-248.599,-248.604,0.00361909,0.00154406
0.0608,-244.555,-244.561,0.00412519,0.00201507
0.0609,-240.028,-240.036,0.00462558,0.00254747
0.061,-235.023,-235.032,0.00512264,0.00314074
0.0611,-229.545,-229.555,0.00561691,0.00379429
0.0612,-223.6,-223.61,0.00610517,0.00450749
0.0613,-217.193,-217.205,0.00658701,0.00527962
0.0614,-210.332,-210.345,0.00706218,0.00610993
0.0615,-203.023,-203.038,0.0075289,0.00699759
0.0616,-195.275,-195.291,0.00798795,0.00794172
0.0617,-187.094,-187.112,0.0084405,0.00894141
0.0618,-178.49,-178.509,0.00888595,0.00999566
0.0619,-169.471,-169.491,0.00932213,0.0111034
0.062,-160.046,-160.068,0.00974855,0.0122636
0.0621,-150.225,-150.248,0.010165,0.0134751
0.0622,-140.018,-140.043,0.0105704,0.0147366
0.0623,-129.435,-129.462,0.0109658,0.0160471
0.0624,-118.487,-118.515,0.011352,0.017405
0.0625,-107.185,-107.215,0.0117269,0.0188092
0.0626,-95.5403,-95.5727,0.0120898,0.0202581
0.0627,-83.5652,-83.5994,0.0124404,0.0217505
0.0628,-71.2713,-71.3074,0.0127783,0.0232848
0.0629,-58.6713,-58.7093,0.0131031,0.0248595
0.063,-45.7778,-45.8177,0.0134157,0.026473
0.0631,-32.6038,-32.6456,0.0137162,0.0281238
0.0632,-19.1626,-19.2064,0.0140028,0.0298103
0.0633,-5.46769,-5.51349,0.014275,0.0315307
0.0634,8.46704,8.41922,0.014533,0.0332833
0.0635,22.6276,22.5777,0.0147762,0.0350665
0.0636,36.9997,36.9478,0.015005,0.0368785
0.0637,51.5689,51.5149,0.0152199,0.0387175
0.0638,66.3205,66.2645,0.0154199,0.0405817
0.0639,81.2397,81.1817,0.0156044,0.0424691
0.064,96.3115,96.2514,0.0157731,0.0443781
0.0641,111.521,111.459,0.0159252,0.0463066
0.0642,126.852,126.788,0.0160611,0.0482529
0.0643,142.29,142.224,0.0161811,0.0502149
0.0644,157.82,157.751,0.0162866,0.0521907
0.0645,173.425,173.354,0.0163796,0.0541784
0.0646,189.09,189.017,0.0164548,0.056176
0.0647,204.799,204.724,0.0165132,0.0581816
0.0648,220.536,220.459,0.0165532,0.0601931
0.0649,236.286,236.207,0.0165761,0.0622086
0.065,252.033,251.952,0.0165827,0.0642261
0.0651,267.761,267.678,0.0165718,0.0662436
0.0652,283.454,283.369,0.0165441,0.0682591
0.0653,299.096,299.01,0.0165017,0.0702707
0.0654,314.672,314.584,0.0164457,0.0722762
0.0655,330.167,330.076,0.0163779,0.0742738
0.0656,345.563,345.471,0.0162926,0.0762616
0.0657,360.847,360.752,0.0161911,0.0782374
0.0658,376.002,375.906,0.0160717,0.0801994
0.0659,391.014,390.916,0.015935,0.0821456
0.066,405.867,405.767,0.0157801,0.0840742
0.0661,420.546,420.444,0.015605,0.0859832
0.0662,435.037,434.934,0.0154116,0.0878707
0.0663,449.325,449.22,0.015206,0.0897348
0.0664,463.395,463.289,0.0149901,0.0915738
0.0665,477.235,477.127,0.0147676,0.0933858
0.0666,490.828,490.719,0.0145295,0.0951691
0.0667,504.163,504.052,0.01428,0.0969218
0.0668,517.225,517.113,0.0140179,0.0986422
0.0669,530.002,529.888,0.0137397,0.100329
0.067,542.48,542.364,0.0134413,0.101979
0.0671,554.646,554.53,0.0131167,0.103593
0.0672,566.49,566.372,0.0127717,0.105168
0.0673,577.997,577.878,0.0124185,0.106702
0.0674,589.158,589.038,0.0120584,0.108195
0.0675,599.961,599.839,0.011697,0.109644
0.0676,610.394,610.272,0.0113265,0.111048
0.0677,620.448,620.324,0.010957,0.112406
0.0678,630.111,629.987,0.0105929,0.113716
0.0679,639.375,639.25,0.0102107,0.114978
0.068,648.229,648.103,0.00980656,0.116189
0.0681,656.665,656.539,0.009365,0.117349
0.0682,664.675,664.547,0.00890094,0.118457
0.0683,672.249,672.121,0.00842821,0.119512
0.0684,679.381,679.253,0.00794378,0.120511
0.0685,686.063,685.934,0.00745679,0.121455
0.0686,692.287,692.158,0.00697694,0.122343
0.0687,698.049,697.919,0.00652397,0.123174
0.0688,703.341,703.211,0.0061167,0.123946
0.0689,708.159,708.028,0.00568425,0.124659
0.069,712.497,712.366,0.00523428,0.125313
0.0691,716.35,716.219,0.00473549,0.125906
0.0692,719.715,719.584,0.00421378,0.126438
0.0693,722.588,722.458,0.00366534,0.126909
0.0694,724.966,724.836,0.00307171,0.127319
0.0695,726.846,726.716,0.0024558,0.127665
0.0696,728.227,728.097,0.00187867,0.12795
0.0697,729.106,728.977,0.00137272,0.128171
0.0698,729.483,729.354,0.000978733,0.12833
0.0699,729.356,729.227,0.000556586,0.128425
0.07,728.727,728.598,0.000145795,0.128456
0.0701,727.594,727.466,-0.000294703,0.128425
0.0702,725.959,725.831,-0.000763606,0.12833
0.0703,723.823,723.697,-0.00131493,0.128171
0.0704,721.189,721.063,-0.0020142,0.12795
0.0705,718.058,717.933,-0.0027841,0.127666
0.0706,714.433,714.309,-0.00347513,0.127319
0.0707,710.317,710.195,-0.00404545,0.12691
0.0708,705.716,705.594,-0.00442806,0.126439
0.0709,700.632,700.51,-0.00480824,0.125906
0.071,695.07,694.95,-0.00507182,0.125313
0.0711,689.036,688.917,-0.00522146,0.124659
0.0712,682.535,682.417,-0.00545772,0.123946
0.0713,675.574,675.457,-0.00587349,0.123174
0.0714,668.159,668.043,-0.00666369,0.122344
0.0715,660.297,660.183,-0.0075484,0.121456
0.0716,651.996,651.884,-0.00826275,0.120512
0.0717,643.263,643.153,-0.00874085,0.119512
0.0718,634.108,633.998,-0.00894788,0.118458
0.0719,624.538,624.43,-0.00930175,0.11735
0.072,614.564,614.457,-0.00962888,0.11619
0.0721,604.193,604.088,-0.00997572,0.114978
0.0722,593.438,593.334,-0.0103603,0.113717
0.0723,582.307,582.205,-0.0109144,0.112406
0.0724,570.812,570.712,-0.0114951,0.111048
0.0725,558.963,558.865,-0.011955,0.109644
0.0726,546.773,546.677,-0.0122014,0.108195
0.0727,534.252,534.158,-0.0124748,0.106703
0.0728,521.414,521.322,-0.0127057,0.105169
0.0729,508.27,508.18,-0.0129431,0.103594
0.073,494.833,494.745,-0.0132383,0.10198
0.0731,481.117,481.03,-0.0137148,0.100329
0.0732,467.133,467.049,-0.0142303,0.098643
0.0733,452.897,452.815,-0.0145924,0.0969226
0.0734,438.422,438.341,-0.0146581,0.0951699
0.0735,423.722,423.643,-0.0147726,0.0933867
0.0736,408.81,408.733,-0.0148641,0.0915747
0.0737,393.702,393.628,-0.015009,0.0897357
0.0738,378.413,378.34,-0.0152202,0.0878716
0.0739,362.956,362.886,-0.0156612,0.0859841
0.074,347.347,347.279,-0.016028,0.0840751
0.0741,331.602,331.536,-0.0162085,0.0821466
0.0742,315.735,315.671,-0.0161763,0.0802003
0.0743,299.763,299.7,-0.0161207,0.0782383
0.0744,283.699,283.639,-0.0160291,0.0762625
0.0745,267.561,267.503,-0.0160574,0.0742748
0.0746,251.363,251.307,-0.0164544,0.0722772
0.0747,235.122,235.068,-0.016721,0.0702716
0.0748,218.853,218.801,-0.0166374,0.0682601
0.0749,202.572,202.522,-0.0165426,0.0662445
0.075,186.294,186.247,-0.0165741,0.064227
0.0751,170.037,169.991,-0.0165945,0.0622095
0.0752,153.815,153.771,-0.0166106,0.060194
0.0753,137.644,137.603,-0.0165431,0.0581824
0.0754,121.54,121.501,-0.0164347,0.0561769
0.0755,105.519,105.481,-0.0163377,0.0541792
0.0756,89.5961,89.5602,-0.0162647,0.0521915
0.0757,73.7867,73.7527,-0.0162202,0.0502157
0.0758,58.1062,58.0741,-0.0161045,0.0482536
0.0759,42.5701,42.5397,-0.0159325,0.0463074
0.076,27.1932,27.1646,-0.0157544,0.0443788
0.0761,11.9906,11.9638,-0.0155902,0.0424698
0.0762,-3.02294,-3.04811,-0.0154196,0.0405823
0.0763,-17.833,-17.8565,-0.0152203,0.0387181
0.0764,-32.425,-32.4469,-0.0150059,0.0368791
0.0765,-46.785,-46.8053,-0.0147767,0.0350671
0.0766,-60.8989,-60.9176,-0.0145329,0.0332839
0.0767,-74.7531,-74.7703,-0.0142748,0.0315312
0.0768,-88.3341,-88.3499,-0.0140026,0.0298107
0.0769,-101.629,-101.643,-0.0137166,0.0281242
0.077,-114.624,-114.637,-0.013417,0.0264734
0.0771,-127.308,-127.32,-0.0131042,0.0248598
0.0772,-139.668,-139.678,-0.0127785,0.0232851
0.0773,-151.691,-151.701,-0.0124401,0.0217507
0.0774,-163.367,-163.375,-0.0120895,0.0202583
0.0775,-174.684,-174.691,-0.0117269,0.0188093
0.0776,-185.632,-185.638,-0.0113528,0.0174051
0.0777,-196.198,-196.203,-0.0109675,0.0160471
0.0778,-206.374,-206.379,-0.0105713,0.0147366
0.0779,-216.15,-216.154,-0.0101647,0.013475
0.078,-225.516,-225.519,-0.00974812,0.0122635
0.0781,-234.463,-234.465,-0.00932188,0.0111032
0.0782,-242.983,-242.984,-0.00888645,0.00999537
0.0783,-251.067,-251.067,-0.00844223,0.00894107
0.0784,-258.708,-258.708,-0.00798969,0.00794132
0.0785,-265.898,-265.897,-0.00752926,0.00699713
0.0786,-272.63,-272.629,-0.0070614,0.00610941
0.0787,-278.899,-278.897,-0.00658658,0.00527905
0.0788,-284.697,-284.696,-0.00610527,0.00450686
0.0789,-290.021,-290.019,-0.00561793,0.00379361
0.079,-294.864,-294.862,-0.00512503,0.00313999
0.0791,-299.222,-299.22,-0.00462706,0.00254666
0.0792,-303.091,-303.089,-0.00412454,0.00201419
0.0793,-306.468,-306.466,-0.00361798,0.00154312
0.0794,-309.349,-309.347,-0.00310785,0.00113391
0.0795,-311.731,-311.729,-0.00259463,0.00078697
0.0796,-313.613,-313.612,-0.0020788,0.000502633
0.0797,-314.994,-314.992,-0.00156092,0.000281183
0.0798,-315.871,-315.87,-0.00104154,0.000122841
0.0799,-316.244,-316.244,-0.000521202,2.776e-05
0.08,-316.113,-316.113,-3.58985e-07,-3.96473e-06
0.0801,-315.479,-315.48,0.000520565,2.76983e-05
0.0802,-314.342,-314.344,0.0010411,0.000122715
0.0803,-312.704,-312.706,0.0015606,0.000280994
0.0804,-310.566,-310.569,0.00207842,0.000502379
0.0805,-307.932,-307.935,0.00259396,0.000786649
0.0806,-304.802,-304.807,0.003107,0.00113353
0.0807,-301.182,-301.187,0.00361721,0.00154267
0.0808,-297.075,-297.081,0.00412426,0.00201367
0.0809,-292.484,-292.492,0.00462705,0.00254607
0.081,-287.416,-287.424,0.00512488,0.00313934
0.0811,-281.874,-281.884,0.00561692,0.00379289
0.0812,-275.866,-275.876,0.0061039,0.00450609
0.0813,-269.396,-269.408,0.0065855,0.00527822
0.0814,-262.472,-262.485,0.0070619,0.00610853
0.0815,-255.1,-255.115,0.00753028,0.00699619
0.0816,-247.289,-247.305,0.00799012,0.00794032
0.0817,-239.045,-239.063,0.00843997,0.00894001
0.0818,-230.378,-230.397,0.00888337,0.00999425
0.0819,-221.296,-221.317,0.00932006,0.011102
0.082,-211.809,-211.831,0.0097509,0.0122622
0.0821,-201.925,-201.949,0.0101688,0.0134737
0.0822,-191.656,-191.681,0.0105728,0.0147352
0.0823,-181.01,-181.037,0.0109612,0.0160456
0.0824,-170,-170.029,0.0113447,0.0174036
0.0825,-158.636,-158.666,0.0117239,0.0188077
0.0826,-146.929,-146.962,0.0120996,0.0202567
0.0827,-134.892,-134.926,0.0124529,0.0217491
0.0828,-122.536,-122.572,0.0127812,0.0232834
0.0829,-109.874,-109.912,0.0130851,0.0248581
0.083,-96.9187,-96.9586,0.0133943,0.0264716
0.0831,-83.6829,-83.7247,0.0137134,0.0281224
0.0832,-70.1799,-70.2238,0.0140357,0.0298089
0.0833,-56.4234,-56.4693,0.0143122,0.0315293
0.0834,-42.4272,-42.475,0.0145325,0.0332819
0.0835,-28.2051,-28.2549,0.0147203,0.0350651
0.0836,-13.7716,-13.8235,0.01496,0.0368771
0.0837,0.858952,0.805016,0.01522,0.0387161
0.0838,15.6719,15.6159,0.0154194,0.0405802
0.0839,30.6523,30.5942,0.0156035,0.0424677
0.084,45.7852,45.7251,0.0157723,0.0443767
0.0841,61.0555,60.9933,0.0159255,0.0463052
0.0842,76.4479,76.3836,0.016063,0.0482514
0.0843,91.9469,91.8805,0.0161846,0.0502134
0.0844,107.537,107.469,0.0162903,0.0521893
0.0845,123.203,123.132,0.0163798,0.054177
0.0846,138.928,138.856,0.0164533,0.0561746
0.0847,154.698,154.623,0.0165104,0.0581801
0.0848,170.496,170.419,0.0165513,0.0601917
0.0849,186.307,186.228,0.0165759,0.0622072
0.085,202.114,202.033,0.0165841,0.0642247
0.0851,217.902,217.819,0.0165759,0.0662422
0.0852,233.656,233.571,0.0165514,0.0682577
0.0853,249.358,249.271,0.0165105,0.0702692
0.0854,264.994,264.906,0.0164533,0.0722748
0.0855,280.549,280.458,0.0163799,0.0742724
0.0856,296.005,295.913,0.0162904,0.0762601
0.0857,311.349,311.254,0.0161847,0.078236
0.0858,326.564,326.467,0.0160631,0.080198
0.0859,341.635,341.537,0.0159256,0.0821442
0.086,356.548,356.448,0.0157724,0.0840728
0.0861,371.287,371.185,0.0156037,0.0859818
0.0862,385.837,385.734,0.0154196,0.0878693
0.0863,400.185,400.08,0.0152202,0.0897334
0.0864,414.315,414.208,0.0150058,0.0915724
0.0865,428.213,428.105,0.0147766,0.0933844
0.0866,441.866,441.756,0.0145328,0.0951677
0.0867,455.26,455.149,0.0142747,0.0969204
0.0868,468.381,468.269,0.0140025,0.0986408
0.0869,481.217,481.103,0.0137165,0.100327
0.087,493.754,493.638,0.0134169,0.101978
0.0871,505.979,505.862,0.0131041,0.103592
0.0872,517.881,517.763,0.0127784,0.105166
0.0873,529.448,529.329,0.01244,0.106701
0.0874,540.667,540.547,0.0120894,0.108193
0.0875,551.528,551.407,0.0117269,0.109642
0.0876,562.02,561.898,0.0113527,0.111046
0.0877,572.132,572.009,0.0109674,0.112404
0.0878,581.854,581.73,0.0105712,0.113715
0.0879,591.176,591.051,0.0101647,0.114976
0.088,600.089,599.963,0.00974804,0.116188
0.0881,608.583,608.457,0.0093218,0.117348
0.0882,616.651,616.523,0.00888636,0.118456
0.0883,624.283,624.155,0.00844215,0.11951
0.0884,631.473,631.345,0.00798961,0.12051
0.0885,638.213,638.084,0.00752919,0.121454
0.0886,644.495,644.366,0.00706133,0.122342
0.0887,650.315,650.185,0.00658651,0.123172
0.0888,655.664,655.534,0.00610519,0.123944
0.0889,660.54,660.409,0.00561784,0.124658
0.089,664.935,664.804,0.00512495,0.125311
0.0891,668.846,668.715,0.004627,0.125904
0.0892,672.268,672.138,0.00412448,0.126437
0.0893,675.199,675.068,0.00361789,0.126908
0.0894,677.634,677.504,0.00310774,0.127317
0.0895,679.572,679.442,0.00259451,0.127664
0.0896,681.009,680.879,0.00207873,0.127948
0.0897,681.946,681.816,0.00156089,0.12817
0.0898,682.379,682.25,0.00104151,0.128328
0.0899,682.31,682.181,0.000521108,0.128423
0.09,681.737,681.608,1.88865e-07,0.128455
0.0901,680.661,680.533,-0.000520731,0.128423
0.0902,679.083,678.955,-0.00104114,0.128328
0.0903,677.004,676.877,-0.00156051,0.12817
0.0904,674.426,674.3,-0.00207835,0.127949
0.0905,671.351,671.226,-0.00259414,0.127664
0.0906,667.783,667.659,-0.00310737,0.127317
0.0907,663.724,663.601,-0.00361753,0.126908
0.0908,659.179,659.056,-0.00412412,0.126437
0.0909,654.151,654.029,-0.00462664,0.125905
0.091,648.645,648.525,-0.00512459,0.125312
0.0911,642.667,642.548,-0.00561749,0.124658
0.0912,636.223,636.105,-0.00610484,0.123945
0.0913,629.317,629.201,-0.00658617,0.123173
0.0914,621.958,621.843,-0.007061,0.122342
0.0915,614.152,614.038,-0.00752886,0.121455
0.0916,605.907,605.794,-0.00798929,0.12051
0.0917,597.23,597.119,-0.00844184,0.119511
0.0918,588.13,588.021,-0.00888605,0.118456
0.0919,578.616,578.508,-0.0093215,0.117349
0.092,568.697,568.59,-0.00974775,0.116188
0.0921,558.382,558.277,-0.0101644,0.114977
0.0922,547.682,547.578,-0.010571,0.113715
0.0923,536.606,536.505,-0.0109671,0.112405
0.0924,525.166,525.066,-0.0113525,0.111047
0.0925,513.373,513.275,-0.0117266,0.109643
0.0926,501.237,501.141,-0.0120892,0.108194
0.0927,488.772,488.678,-0.0124398,0.106701
0.0928,475.989,475.896,-0.0127782,0.105167
0.0929,462.9,462.809,-0.0131039,0.103592
0.093,449.518,449.429,-0.0134167,0.101979
0.0931,435.856,435.769,-0.0137163,0.100328
0.0932,421.927,421.843,-0.0140023,0.0986417
0.0933,407.746,407.663,-0.0142746,0.0969212
0.0934,393.325,393.244,-0.0145327,0.0951686
0.0935,378.679,378.6,-0.0147765,0.0933853
0.0936,363.822,363.745,-0.0150057,0.0915734
0.0937,348.768,348.694,-0.0152201,0.0897344
0.0938,333.533,333.461,-0.0154195,0.0878702
0.0939,318.131,318.06,-0.0156036,0.0859827
0.094,302.576,302.508,-0.0157724,0.0840737
0.0941,286.885,286.819,-0.0159256,0.0821452
0.0942,271.072,271.008,-0.0160631,0.0801989
0.0943,255.153,255.091,-0.0161847,0.0782369
0.0944,239.144,239.084,-0.0162903,0.0762611
0.0945,223.059,223.001,-0.0163799,0.0742734
0.0946,206.915,206.859,-0.0164533,0.0722758
0.0947,190.728,190.674,-0.0165105,0.0702702
0.0948,174.512,174.46,-0.0165514,0.0682587
0.0949,158.285,158.235,-0.016576,0.0662431
0.095,142.061,142.013,-0.0165841,0.0642256
0.0951,125.857,125.811,-0.016576,0.0622081
0.0952,109.689,109.645,-0.0165514,0.0601926
0.0953,93.5711,93.5294,-0.0165106,0.0581811
0.0954,77.5206,77.4809,-0.0164534,0.0561755
0.0955,61.5526,61.5148,-0.01638,0.0541778
0.0956,45.6827,45.6468,-0.0162904,0.0521901
0.0957,29.9264,29.8924,-0.0161848,0.0502143
0.0958,14.299,14.2668,-0.0160632,0.0482523
0.0959,-1.18419,-1.21457,-0.0159257,0.046306
0.096,-16.5082,-16.5368,-0.0157725,0.0443774
0.0961,-31.6579,-31.6848,-0.0156038,0.0424685
0.0962,-46.6188,-46.6439,-0.0154196,0.0405809
0.0963,-61.3761,-61.3996,-0.0152203,0.0387168
0.0964,-75.9155,-75.9374,-0.0150059,0.0368778
0.0965,-90.2229,-90.2432,-0.0147767,0.0350657
0.0966,-104.284,-104.303,-0.0145329,0.0332825
0.0967,-118.086,-118.103,-0.0142748,0.0315298
0.0968,-131.615,-131.63,-0.0140026,0.0298094
0.0969,-144.857,-144.871,-0.0137166,0.0281229
0.097,-157.8,-157.813,-0.013417,0.0264721
0.0971,-170.432,-170.444,-0.0131042,0.0248585
0.0972,-182.739,-182.75,-0.0127785,0.0232837
0.0973,-194.711,-194.72,-0.0124401,0.0217494
0.0974,-206.335,-206.343,-0.0120895,0.020257
0.0975,-217.6,-217.607,-0.0117269,0.0188079
0.0976,-228.495,-228.501,-0.0113528,0.0174037
0.0977,-239.01,-239.015,-0.0109675,0.0160457
0.0978,-249.135,-249.139,-0.0105713,0.0147353
0.0979,-258.859,-258.862,-0.0101647,0.0134737
0.098,-268.173,-268.175,-0.00974812,0.0122622
0.0981,-277.068,-277.07,-0.00932187,0.0111019
0.0982,-285.536,-285.538,-0.00888643,0.00999409
0.0983,-293.569,-293.57,-0.00844221,0.00893979
0.0984,-301.158,-301.158,-0.00798968,0.00794005
0.0985,-308.297,-308.296,-0.00752928,0.00699586
0.0986,-314.978,-314.977,-0.00706144,0.00610814
0.0987,-321.196,-321.194,-0.00658663,0.00527777
0.0988,-326.943,-326.942,-0.00610531,0.00450558
0.0989,-332.216,-332.214,-0.00561794,0.00379232
0.099,-337.008,-337.006,-0.00512501,0.0031387
0.0991,-341.315,-341.313,-0.00462702,0.00254536
0.0992,-345.133,-345.131,-0.0041245,0.0020129
0.0993,-348.459,-348.457,-0.00361793,0.00154183
0.0994,-351.289,-351.287,-0.00310785,0.00113262
0.0995,-353.621,-353.619,-0.00259472,0.000785677
0.0996,-355.453,-355.451,-0.00207898,0.000501344
0.0997,-356.782,-356.781,-0.00156107,0.000279898
0.0998,-357.609,-357.608,-0.00104153,0.000121558
0.0999,-357.932,-357.931,-0.000520997,2.6482e-05
0.1,-357.751,-357.751,-9.16617e-09,-5.23834e-06
0.1,-357.751,-357.751,-9.16617e-09,-5.23834e-06
